Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,43.62
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,187.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.98
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
