Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.57
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
753603,STANBROOK RD - BELMONT,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
753603,STANBROOK RD - BELMONT,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,40.01
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.07
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,159.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.44
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,168.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.42
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.62
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.82
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.63
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.27
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.93
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.47
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
