Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,14.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.75
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
