Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.28
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
