Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,11.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.08
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,11.1
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,10.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,10.7
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,10.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,10.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,10.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
