Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.3
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.1
