Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,10.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,11.1
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,11.2
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
