Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753603,STANBROOK RD - BELMONT,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
