Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.52
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.63
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,177.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.04
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.62
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.44
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753603,STANBROOK RD - BELMONT,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.55
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
