Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.97
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.34
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.66
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.84
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.23
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,158.9
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,166.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.86
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
753603,STANBROOK RD - BELMONT,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.67
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.29
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.22
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.23
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.48
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.24
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.37
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.69
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.56
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
