Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,11.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.76
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,11.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,10.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,10.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.49
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,10.6
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
