Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,10.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.59
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,10.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,10.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,10.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,9.9
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,9.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,9.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,9.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,9.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,9.6
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,9.5
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.61
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,9.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,9.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
