Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,9.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.88
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
