Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.18
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.7
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.8
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,10.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,10.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,10.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
