Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
