Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.09
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
