Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.48
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.69
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.98
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.95
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.52
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.19
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.63
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.01
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,169.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.69
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.76
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.04
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.81
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,150.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.87
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
753603,STANBROOK RD - BELMONT,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
