Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.21
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.84
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.72
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.34
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
753603,STANBROOK RD - BELMONT,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
753603,STANBROOK RD - BELMONT,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
