Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.77
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
