Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
