Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
