Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
