Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
