Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753603,STANBROOK RD - BELMONT,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.14
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.45
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.82
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
