Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.65
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
753603,STANBROOK RD - BELMONT,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.44
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.47
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.36
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.51
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.14
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.83
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.15
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.02
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,16.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.34
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.02
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
