Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.31
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.83
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.42
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.68
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.65
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,15.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
