Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,14.8
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,14.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,14.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,14.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,14.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,14.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,14.0
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,13.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,13.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
