Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,13.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,13.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,13.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,13.4
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
