Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,11.9
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
