Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.74
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,11.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.97
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,11.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.02
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,11.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,11.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,11.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,11.9
