Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,12.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,12.1
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,12.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,12.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,12.4
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,12.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,12.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,12.9
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,13.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,13.1
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,13.2
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,13.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
