Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,15.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,16.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,16.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
