Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
