Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.29
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
