Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,37.39
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.27
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,157.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,156.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.15
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,156.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.22
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.07
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
753603,STANBROOK RD - BELMONT,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.03
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.75
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.54
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.01
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.47
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.06
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
753603,STANBROOK RD - BELMONT,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.29
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,20.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
