Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.23
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.98
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.34
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
753603,STANBROOK RD - BELMONT,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
