Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
753603,STANBROOK RD - BELMONT,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.41
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.83
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
753603,STANBROOK RD - BELMONT,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.33
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.05
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.86
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
753603,STANBROOK RD - BELMONT,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
753603,STANBROOK RD - BELMONT,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
