Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.57
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.56
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.51
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.79
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.56
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
