Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.32
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.97
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
