Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
