Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
