Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,21.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
753603,STANBROOK RD - BELMONT,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
