Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
753603,STANBROOK RD - BELMONT,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.57
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.53
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
753603,STANBROOK RD - BELMONT,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.85
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.03
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.74
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,21.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.36
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.39
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.96
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,21.2
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.18
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.25
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,21.1
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
753603,STANBROOK RD - BELMONT,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.16
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.79
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.46
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,20.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.95
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
