Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.12
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,159.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.86
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,39.92
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,166.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.85
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.92
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
753603,STANBROOK RD - BELMONT,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.18
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.95
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.23
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.72
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.39
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
753603,STANBROOK RD - BELMONT,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.54
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.37
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.36
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.07
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.97
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.11
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,193.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.18
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.41
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.21
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.26
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.55
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.85
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.45
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.85
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.91
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
