Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.43
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.99
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.23
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
