Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.87
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.54
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
753603,STANBROOK RD - BELMONT,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.07
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
753603,STANBROOK RD - BELMONT,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.39
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
