Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
753603,STANBROOK RD - BELMONT,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.25
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.32
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
753603,STANBROOK RD - BELMONT,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
753603,STANBROOK RD - BELMONT,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.77
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.64
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
