Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
