Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
