Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
