Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
