Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753603,STANBROOK RD - BELMONT,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.45
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
