Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753603,STANBROOK RD - BELMONT,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.33
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.73
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
753603,STANBROOK RD - BELMONT,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.98
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.51
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.22
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.5
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
