Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753603,STANBROOK RD - BELMONT,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.76
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.15
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753603,STANBROOK RD - BELMONT,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
