Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.73
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.88
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.74
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
