Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
