Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753603,STANBROOK RD - BELMONT,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
