Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
