Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
