Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
