Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
753603,STANBROOK RD - BELMONT,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.2
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.98
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.58
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.68
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.05
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
753603,STANBROOK RD - BELMONT,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
753603,STANBROOK RD - BELMONT,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,38.54
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,164.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.17
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.25
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.71
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.28
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.49
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.66
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.91
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
