Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.57
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.68
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.03
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.76
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.15
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.53
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.15
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
753603,STANBROOK RD - BELMONT,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.45
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.0
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.45
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
753603,STANBROOK RD - BELMONT,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.39
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.35
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
753603,STANBROOK RD - BELMONT,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
