Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753603,STANBROOK RD - BELMONT,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,16.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,16.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.27
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,16.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753603,STANBROOK RD - BELMONT,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.17
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.66
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,16.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,16.1
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
