Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,14.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,15.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,15.1
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,15.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,15.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,15.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,15.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,15.7
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,15.8
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
